Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,22.4
