Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
