Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
