Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
