Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
