Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
