Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
