Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
