Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
