Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
