Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
