Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
