Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
