Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
