Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
