Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
