Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
