Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
