Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
