Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
