Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
