Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
