Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
