Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
