Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
