Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
