Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
