Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
