Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
