Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
