Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
