Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
