Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
