Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
