Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
