Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
