Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
