Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
