Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
