Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
