Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
