Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
