Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
