Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
