Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
