Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
