Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
