Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
