Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,18.7
