Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
