Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
