Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
