Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
