Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
