Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
