Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
