Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
