Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
