Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
