Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,27.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
