Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
