Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,12.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,12.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,11.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,11.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,11.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
