Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
