Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
